Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.44
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.34
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.7
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.94
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.29
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.42
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,125.2
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.86
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.74
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
753603,STANBROOK RD - BELMONT,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.41
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,140.3
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.15
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.68
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
753603,STANBROOK RD - BELMONT,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.79
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.94
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.16
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.75
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.19
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.01
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.68
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
753603,STANBROOK RD - BELMONT,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.36
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.98
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.64
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.97
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.88
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.95
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.52
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
753603,STANBROOK RD - BELMONT,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.56
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.87
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.59
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.37
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.31
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.95
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.8
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
753603,STANBROOK RD - BELMONT,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.5
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.42
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
753603,STANBROOK RD - BELMONT,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.37
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.08
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.63
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.27
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
