Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.55
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.7
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.99
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.33
