Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.89
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.95
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-02-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-02-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.4
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.42
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.26
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-02-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-02-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.26
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
753603,STANBROOK RD - BELMONT,2023-02-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.32
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-02-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.39
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-02-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.17
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
