Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.85
753603,STANBROOK RD - BELMONT,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
753603,STANBROOK RD - BELMONT,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
753603,STANBROOK RD - BELMONT,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
753603,STANBROOK RD - BELMONT,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.6
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.01
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
753603,STANBROOK RD - BELMONT,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.58
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.22
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.57
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.78
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
753603,STANBROOK RD - BELMONT,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.27
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.96
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.71
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.33
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.17
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.13
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.39
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.54
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.84
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.38
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.44
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.63
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.33
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.25
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.92
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.18
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.58
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.8
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.31
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.35
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.14
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.13
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.72
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
753603,STANBROOK RD - BELMONT,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.91
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.36
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.4
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.98
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.04
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
753603,STANBROOK RD - BELMONT,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
753603,STANBROOK RD - BELMONT,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.11
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.18
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.97
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
753603,STANBROOK RD - BELMONT,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.46
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.64
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
