Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.44
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.6
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.58
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
753603,STANBROOK RD - BELMONT,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.95
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.37
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.8
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.65
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.62
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.1
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.98
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.98
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
753603,STANBROOK RD - BELMONT,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.03
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.7
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.46
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.9
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.47
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.23
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.59
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.93
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
753603,STANBROOK RD - BELMONT,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.08
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.6
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.47
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.93
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.05
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.53
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.52
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
753603,STANBROOK RD - BELMONT,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.31
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.85
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.37
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.43
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.52
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
753603,STANBROOK RD - BELMONT,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.04
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.4
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.74
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.64
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
753603,STANBROOK RD - BELMONT,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.47
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.73
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.77
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.43
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
753603,STANBROOK RD - BELMONT,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.22
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,140.3
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.58
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.66
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.7
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,41.58
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,175.8
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.61
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.75
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.0
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.64
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.89
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.99
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
753603,STANBROOK RD - BELMONT,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.53
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,142.7
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.19
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.1
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.7
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.39
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.35
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.89
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,146.2
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.11
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.15
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.47
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.04
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.28
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.7
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.37
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.45
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.0
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.64
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.37
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.65
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.24
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.3
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.63
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
