Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.11
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.05
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.92
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.95
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
753603,STANBROOK RD - BELMONT,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.47
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.04
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.55
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.92
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.02
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
753603,STANBROOK RD - BELMONT,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.43
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.78
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.1
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.72
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.13
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.51
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.23
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.87
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.93
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.0
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.95
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.0
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
753603,STANBROOK RD - BELMONT,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.3
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.11
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
753603,STANBROOK RD - BELMONT,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.83
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.5
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.1
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.83
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.86
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.93
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.58
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.55
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
753603,STANBROOK RD - BELMONT,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.38
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.87
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.61
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
753603,STANBROOK RD - BELMONT,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.91
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.1
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
753603,STANBROOK RD - BELMONT,2023-02-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
753603,STANBROOK RD - BELMONT,2023-02-25T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-02-25T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-25T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-25T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.92
753603,STANBROOK RD - BELMONT,2023-02-25T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.06
753603,STANBROOK RD - BELMONT,2023-02-25T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-02-25T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-25T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-02-25T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-02-25T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
