Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
753603,STANBROOK RD - BELMONT,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
753603,STANBROOK RD - BELMONT,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
753603,STANBROOK RD - BELMONT,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
753603,STANBROOK RD - BELMONT,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.74
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.07
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.81
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.59
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,141.9
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.61
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.2
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.82
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.2
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.12
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.94
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.87
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.4
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.43
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.3
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.53
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.77
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.36
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.55
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.49
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.61
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.1
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.1
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.21
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.86
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.6
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.5
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.65
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.0
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
753603,STANBROOK RD - BELMONT,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.94
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.83
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.22
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.73
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
