Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.86
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.14
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.9
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.85
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-02-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.92
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.71
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.01
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.28
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.14
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.29
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-02-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.62
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.01
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-02-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-02-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.73
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-02-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.4
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
