Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-02-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-02-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.55
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.35
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-02-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.88
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.7
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.48
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-02-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.35
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-02-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-02-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,transformer,,Temperature,C,14.2
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
