Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-02-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
