Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.92
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.66
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.49
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
