Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.36
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.84
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.58
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.35
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.71
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.46
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
753603,STANBROOK RD - BELMONT,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.76
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.21
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
