Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.72
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.91
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.5
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.4
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.76
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.01
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.09
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.78
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.87
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
753603,STANBROOK RD - BELMONT,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.97
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.12
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.22
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.76
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.93
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.87
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.15
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
753603,STANBROOK RD - BELMONT,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.55
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.83
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.03
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.31
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.98
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.78
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
753603,STANBROOK RD - BELMONT,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.34
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.09
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.06
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,134.1
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.59
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.24
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
753603,STANBROOK RD - BELMONT,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.35
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.07
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.33
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.02
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.75
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.35
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
753603,STANBROOK RD - BELMONT,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.78
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.85
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.4
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.29
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.14
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
753603,STANBROOK RD - BELMONT,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.75
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.01
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.62
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.89
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
753603,STANBROOK RD - BELMONT,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.47
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.66
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.68
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.58
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.35
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.34
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.42
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
753603,STANBROOK RD - BELMONT,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.58
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.24
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,124.3
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.87
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.0
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.12
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.11
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.57
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
753603,STANBROOK RD - BELMONT,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.09
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.61
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.8
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.13
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.5
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.93
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.51
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.38
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.08
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.18
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
753603,STANBROOK RD - BELMONT,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.1
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.48
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.8
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.59
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.63
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.83
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
