Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
753603,STANBROOK RD - BELMONT,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.09
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.91
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.75
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.9
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.6
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.69
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.21
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
753603,STANBROOK RD - BELMONT,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.98
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.64
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,144.8
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.77
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.05
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.4
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
753603,STANBROOK RD - BELMONT,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.82
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.21
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,152.6
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.3
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.15
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.02
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.55
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.36
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
753603,STANBROOK RD - BELMONT,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.46
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.21
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,150.6
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.67
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.83
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
753603,STANBROOK RD - BELMONT,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.51
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.97
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,155.7
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.05
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.48
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.56
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.3
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.82
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
753603,STANBROOK RD - BELMONT,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,39.81
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.11
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,168.4
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.99
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.9
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.1
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
753603,STANBROOK RD - BELMONT,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.29
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.6
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.6
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.22
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.89
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.84
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
753603,STANBROOK RD - BELMONT,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.01
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.87
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.87
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.48
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.13
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.47
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.3
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.44
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.69
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.91
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.63
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.18
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.94
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.7
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.13
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.02
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.93
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.97
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.51
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.9
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.8
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
753603,STANBROOK RD - BELMONT,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.56
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.64
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.89
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.25
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.54
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.54
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
753603,STANBROOK RD - BELMONT,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.45
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
