Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.31
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.68
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.16
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.74
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.68
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.41
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
753603,STANBROOK RD - BELMONT,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.84
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.63
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.93
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
753603,STANBROOK RD - BELMONT,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.86
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.86
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.63
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.58
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.59
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.87
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
753603,STANBROOK RD - BELMONT,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.78
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.64
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.19
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.68
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.18
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.28
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.69
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.94
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.77
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.65
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.31
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.87
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.58
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.83
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.68
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.79
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.55
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.44
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.09
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
