Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
753603,STANBROOK RD - BELMONT,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.14
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.65
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.2
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.35
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.24
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
753603,STANBROOK RD - BELMONT,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.78
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.4
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.75
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.24
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
753603,STANBROOK RD - BELMONT,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.06
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.66
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.91
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
753603,STANBROOK RD - BELMONT,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.28
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.44
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
753603,STANBROOK RD - BELMONT,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.59
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.22
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.79
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.1
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.58
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.72
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.59
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
753603,STANBROOK RD - BELMONT,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.55
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.62
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.91
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.08
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.72
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.99
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
753603,STANBROOK RD - BELMONT,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.69
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.23
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.57
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.21
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.8
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.09
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.0
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.23
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.56
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.08
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.84
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
753603,STANBROOK RD - BELMONT,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.27
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.74
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.51
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
753603,STANBROOK RD - BELMONT,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,40.57
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,125.9
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,170.6
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.79
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.17
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.16
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
753603,STANBROOK RD - BELMONT,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.8
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,141.6
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
