Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.05
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.1
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.26
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.64
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.25
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.6
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.69
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.81
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.02
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,132.1
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.3
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.63
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.69
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
753603,STANBROOK RD - BELMONT,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.24
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.99
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.19
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.44
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.48
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.92
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,14.2
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.82
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.61
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.37
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.88
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.34
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.19
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.54
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.34
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.98
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,transformer,,Temperature,C,13.8
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.46
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
