Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.77
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,transformer,,Temperature,C,13.8
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.06
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.19
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.24
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,transformer,,Temperature,C,13.7
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.15
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.5
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.81
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.95
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.75
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
753603,STANBROOK RD - BELMONT,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.61
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.91
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.05
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,transformer,,Temperature,C,13.5
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.38
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
753603,STANBROOK RD - BELMONT,2023-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.67
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.04
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,transformer,,Temperature,C,13.5
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
753603,STANBROOK RD - BELMONT,2023-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.39
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,transformer,,Temperature,C,13.5
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.54
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.2
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.74
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
753603,STANBROOK RD - BELMONT,2023-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.99
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,transformer,,Temperature,C,13.7
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-02-26T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-02-26T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-26T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-26T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-02-26T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-02-26T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-02-26T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-26T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-26T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-26T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-26T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-26T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-26T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
753603,STANBROOK RD - BELMONT,2023-02-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-02-26T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
