Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
753603,STANBROOK RD - BELMONT,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
753603,STANBROOK RD - BELMONT,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
753603,STANBROOK RD - BELMONT,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
753603,STANBROOK RD - BELMONT,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
753603,STANBROOK RD - BELMONT,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.15
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.76
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.44
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
753603,STANBROOK RD - BELMONT,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.63
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.51
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.05
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.09
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.19
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.23
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.01
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.92
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.84
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.85
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.11
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.77
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.71
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.83
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.31
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.5
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.79
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.51
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.09
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.04
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
753603,STANBROOK RD - BELMONT,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.61
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.37
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.41
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.17
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.78
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.61
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
753603,STANBROOK RD - BELMONT,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
753603,STANBROOK RD - BELMONT,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
