Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.22
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.42
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.9
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.53
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
753603,STANBROOK RD - BELMONT,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.29
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.66
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.15
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
753603,STANBROOK RD - BELMONT,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.42
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.1
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.18
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.39
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.78
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
753603,STANBROOK RD - BELMONT,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.31
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.25
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.0
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.31
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.65
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
753603,STANBROOK RD - BELMONT,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.17
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.32
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,131.1
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.88
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.48
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.76
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.38
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
753603,STANBROOK RD - BELMONT,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.23
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.71
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.3
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.22
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.45
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
753603,STANBROOK RD - BELMONT,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.51
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.74
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,136.9
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.48
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.72
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.53
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.99
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.46
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
753603,STANBROOK RD - BELMONT,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.64
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.77
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.03
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.22
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.34
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.85
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
753603,STANBROOK RD - BELMONT,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.88
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.44
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.07
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,135.2
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.98
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.34
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
753603,STANBROOK RD - BELMONT,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,39.27
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.4
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,165.0
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.03
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.27
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.42
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.48
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
753603,STANBROOK RD - BELMONT,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.25
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.97
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.56
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,136.9
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.54
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.89
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.79
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.44
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
753603,STANBROOK RD - BELMONT,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.12
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,140.0
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.74
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.28
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.86
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.18
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
753603,STANBROOK RD - BELMONT,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.08
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.2
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.9
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.27
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.54
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.0
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.99
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.84
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
753603,STANBROOK RD - BELMONT,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.97
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.37
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.34
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,130.1
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.73
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.0
