Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.38
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.07
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
753603,STANBROOK RD - BELMONT,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.65
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.51
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.8
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.32
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.63
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.62
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.22
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
753603,STANBROOK RD - BELMONT,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.36
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.5
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.69
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
753603,STANBROOK RD - BELMONT,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.06
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.0
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.43
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.09
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.71
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.2
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.88
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.26
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.34
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,139.8
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.7
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.55
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
753603,STANBROOK RD - BELMONT,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.07
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.8
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.39
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.92
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,135.1
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.47
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.43
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.98
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.19
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
753603,STANBROOK RD - BELMONT,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.79
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
753603,STANBROOK RD - BELMONT,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.68
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.12
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.87
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
753603,STANBROOK RD - BELMONT,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-02-27T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-27T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
