Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
753603,STANBROOK RD - BELMONT,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,transformer,,Temperature,C,13.4
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.17
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.08
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,transformer,,Temperature,C,13.4
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.14
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,transformer,,Temperature,C,13.4
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.9
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,transformer,,Temperature,C,13.3
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.55
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,transformer,,Temperature,C,13.3
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.17
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.9
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,transformer,,Temperature,C,13.3
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.16
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.87
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.7
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.71
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,transformer,,Temperature,C,13.3
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.96
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.78
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,transformer,,Temperature,C,13.3
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,transformer,,Temperature,C,13.3
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,transformer,,Temperature,C,13.3
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.94
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,transformer,,Temperature,C,13.3
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.34
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,transformer,,Temperature,C,13.3
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.08
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,transformer,,Temperature,C,13.3
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-27T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-27T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-27T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-27T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.81
