Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.36
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
