Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.13
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.98
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.04
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
