Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
753603,STANBROOK RD - BELMONT,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.44
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.89
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.47
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
753603,STANBROOK RD - BELMONT,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.05
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.52
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.02
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.86
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.6
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.55
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.6
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.48
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.06
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.9
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.97
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.62
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.69
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.46
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.94
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
753603,STANBROOK RD - BELMONT,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.02
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.29
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,133.7
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.43
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.02
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.2
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.77
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.66
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.64
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.63
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.39
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.8
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.18
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.52
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.93
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
753603,STANBROOK RD - BELMONT,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.75
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.41
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.96
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.31
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.97
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
753603,STANBROOK RD - BELMONT,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.31
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.81
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.52
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.4
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.35
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.92
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
753603,STANBROOK RD - BELMONT,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.12
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.07
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.81
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.7
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.59
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.74
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.39
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
753603,STANBROOK RD - BELMONT,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.8
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.93
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.89
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.5
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.9
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.38
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.18
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.68
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.89
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
753603,STANBROOK RD - BELMONT,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.35
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.72
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.69
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.9
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.29
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.48
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.14
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
753603,STANBROOK RD - BELMONT,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.21
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.44
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.41
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.3
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.37
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.84
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
