Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.48
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.81
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.25
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
753603,STANBROOK RD - BELMONT,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.6
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.38
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.32
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,134.1
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,132.6
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.66
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.28
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.11
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.98
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
753603,STANBROOK RD - BELMONT,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.05
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.48
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,132.5
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.31
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.7
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.61
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
753603,STANBROOK RD - BELMONT,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.88
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.61
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.5
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.01
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.57
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.62
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.88
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
753603,STANBROOK RD - BELMONT,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.39
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.27
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,144.9
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.43
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.43
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.17
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.71
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.68
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
753603,STANBROOK RD - BELMONT,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.16
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.1
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.71
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,149.3
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.0
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.47
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.12
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.16
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.57
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.83
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
753603,STANBROOK RD - BELMONT,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.37
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.24
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,161.8
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.0
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.76
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.92
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,145.3
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,72.37
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,148.6
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
753603,STANBROOK RD - BELMONT,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,40.9
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.47
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.95
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,172.6
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.5
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.68
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.46
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.97
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.63
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
753603,STANBROOK RD - BELMONT,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.43
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.69
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.55
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.7
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.34
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.83
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.89
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
753603,STANBROOK RD - BELMONT,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.15
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.58
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.88
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.6
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.2
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.04
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.04
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.86
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.62
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.92
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
753603,STANBROOK RD - BELMONT,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.62
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.33
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.78
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.63
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.33
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.93
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.96
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
753603,STANBROOK RD - BELMONT,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.43
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.03
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.93
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.96
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
753603,STANBROOK RD - BELMONT,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.51
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.61
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.12
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.53
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.12
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.39
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
753603,STANBROOK RD - BELMONT,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.49
753603,STANBROOK RD - BELMONT,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
753603,STANBROOK RD - BELMONT,2023-02-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.4
