Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
753603,STANBROOK RD - BELMONT,2023-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-28T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-28T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-28T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-28T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-02-28T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-02-28T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-02-28T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-28T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-28T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-28T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-28T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-28T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
