Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
753603,STANBROOK RD - BELMONT,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
753603,STANBROOK RD - BELMONT,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.13
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.09
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
753603,STANBROOK RD - BELMONT,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.63
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.7
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.27
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
753603,STANBROOK RD - BELMONT,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.73
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.27
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.16
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.92
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.01
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.55
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.08
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
753603,STANBROOK RD - BELMONT,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.15
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.13
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.57
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.58
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.7
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
753603,STANBROOK RD - BELMONT,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.88
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.97
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.44
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.1
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.79
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.07
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
753603,STANBROOK RD - BELMONT,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.25
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.71
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.45
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.9
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
753603,STANBROOK RD - BELMONT,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.49
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.94
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.04
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.41
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.35
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.54
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
753603,STANBROOK RD - BELMONT,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.75
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.81
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.24
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.3
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.99
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.57
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.02
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.79
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.8
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
753603,STANBROOK RD - BELMONT,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.29
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.21
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.12
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,133.4
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.19
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.6
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.61
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.4
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.72
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
753603,STANBROOK RD - BELMONT,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.73
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.14
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.5
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.09
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.97
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.7
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.91
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.6
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.11
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
753603,STANBROOK RD - BELMONT,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.6
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.79
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.1
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.0
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.9
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
753603,STANBROOK RD - BELMONT,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.46
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.61
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.94
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.18
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.55
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.38
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.55
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.84
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.6
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
