Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.72
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.36
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.04
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.56
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
753603,STANBROOK RD - BELMONT,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.99
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.77
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.36
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.41
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.66
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.77
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
753603,STANBROOK RD - BELMONT,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.79
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.72
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.34
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.56
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.92
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.9
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
753603,STANBROOK RD - BELMONT,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.31
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.78
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.57
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.79
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.81
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
753603,STANBROOK RD - BELMONT,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.11
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.64
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.98
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.81
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.86
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
753603,STANBROOK RD - BELMONT,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.12
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.71
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.92
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.52
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.09
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
753603,STANBROOK RD - BELMONT,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.82
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.58
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.22
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
753603,STANBROOK RD - BELMONT,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.25
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.57
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.92
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
753603,STANBROOK RD - BELMONT,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.51
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.51
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
753603,STANBROOK RD - BELMONT,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.52
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
753603,STANBROOK RD - BELMONT,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.61
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
753603,STANBROOK RD - BELMONT,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.07
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.8
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.54
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
753603,STANBROOK RD - BELMONT,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
