Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.95
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.01
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.17
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.79
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.6
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.84
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.2
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
753603,STANBROOK RD - BELMONT,2023-03-01T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-01T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-01T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.89
753603,STANBROOK RD - BELMONT,2023-03-01T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-03-01T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-01T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-03-01T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-01T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-01T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-01T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-01T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-03-01T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
