Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.86
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.36
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
753603,STANBROOK RD - BELMONT,2023-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-01T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-01T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-01T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-01T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-03-01T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-03-01T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-03-01T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-01T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-01T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-01T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-01T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-01T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-01T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-01T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-03-01T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
753603,STANBROOK RD - BELMONT,2023-03-01T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-03-01T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
