Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.07
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.09
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.8
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.74
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.98
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.71
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.19
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.14
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.18
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.72
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.64
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.5
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.48
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.15
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.94
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.63
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
753603,STANBROOK RD - BELMONT,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.29
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.16
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.3
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
753603,STANBROOK RD - BELMONT,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.28
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.34
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
753603,STANBROOK RD - BELMONT,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.13
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.79
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.9
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.43
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.0
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.43
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.04
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,154.1
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.33
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.97
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.37
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
753603,STANBROOK RD - BELMONT,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.8
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.78
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.0
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.47
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.01
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.52
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.6
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.81
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
