Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.14
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.33
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.56
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.0
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.5
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.58
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.55
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.58
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.54
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.78
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.09
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,139.3
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.9
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.99
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
753603,STANBROOK RD - BELMONT,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.07
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.69
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.78
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.9
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.17
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.94
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
753603,STANBROOK RD - BELMONT,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.13
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.81
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.07
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.48
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.88
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
753603,STANBROOK RD - BELMONT,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.98
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.31
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.53
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.81
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.03
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,142.0
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.11
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.36
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.15
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.56
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,150.5
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.71
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.92
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.6
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.16
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.95
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.5
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.21
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.97
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.48
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.07
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.8
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.76
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.36
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.7
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.51
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.2
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.09
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.3
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.14
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.48
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
753603,STANBROOK RD - BELMONT,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.2
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.72
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.2
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.98
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.7
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.74
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.72
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.67
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
753603,STANBROOK RD - BELMONT,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.62
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.9
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.1
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
753603,STANBROOK RD - BELMONT,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
