Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-03-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.57
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
