Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.11
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.25
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.18
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.23
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.55
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.71
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-03-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.18
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.93
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-03-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.1
753603,STANBROOK RD - BELMONT,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-03-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-03-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-03-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-03-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-03-02T10:30:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
