Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.18
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
753603,STANBROOK RD - BELMONT,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.27
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
753603,STANBROOK RD - BELMONT,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.24
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.88
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
753603,STANBROOK RD - BELMONT,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
753603,STANBROOK RD - BELMONT,2023-03-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
753603,STANBROOK RD - BELMONT,2023-03-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.79
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.61
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
753603,STANBROOK RD - BELMONT,2023-03-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-03-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.07
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.27
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.46
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.06
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
