Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
