Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.54
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
