Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-03-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-03-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-03-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.11
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.82
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.08
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
753603,STANBROOK RD - BELMONT,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.48
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.81
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.11
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.56
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.15
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
