Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.07
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.96
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.43
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.46
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.14
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.25
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.75
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.5
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.62
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.12
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.36
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.56
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.16
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.72
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.15
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.3
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.27
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.38
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
753603,STANBROOK RD - BELMONT,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.43
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.54
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
753603,STANBROOK RD - BELMONT,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.08
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.85
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.79
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
753603,STANBROOK RD - BELMONT,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.3
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.02
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.32
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.93
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.96
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
753603,STANBROOK RD - BELMONT,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.5
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.55
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.7
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.25
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
753603,STANBROOK RD - BELMONT,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.97
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
753603,STANBROOK RD - BELMONT,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.75
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.43
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.83
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
753603,STANBROOK RD - BELMONT,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.95
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.07
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,131.7
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
753603,STANBROOK RD - BELMONT,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.12
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.83
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,131.7
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.11
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.05
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
753603,STANBROOK RD - BELMONT,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.62
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.24
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.36
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,146.1
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.5
