Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.66
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.72
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.28
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
753603,STANBROOK RD - BELMONT,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.34
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.21
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.93
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.1
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.74
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.27
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.36
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
753603,STANBROOK RD - BELMONT,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.81
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.09
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.65
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.0
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.5
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.39
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.33
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.48
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.68
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
753603,STANBROOK RD - BELMONT,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.86
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.58
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.69
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,143.6
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.49
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.06
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.52
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.07
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.75
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
753603,STANBROOK RD - BELMONT,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.04
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.24
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.04
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,136.3
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.71
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.03
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.95
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.07
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
753603,STANBROOK RD - BELMONT,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.69
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.6
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.37
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.23
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.27
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.24
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,150.6
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.55
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.3
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.13
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.7
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.38
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.27
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.0
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.5
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
753603,STANBROOK RD - BELMONT,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.89
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,148.4
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.88
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.57
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.08
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.77
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.18
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,143.9
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.41
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.06
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,135.5
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.16
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.9
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.5
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.22
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.35
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,160.7
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.27
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,39.17
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,163.9
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
