Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.66
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.77
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.26
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,131.3
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.03
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.5
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,153.4
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.33
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.09
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.87
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.48
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,150.6
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.06
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.03
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
753603,STANBROOK RD - BELMONT,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,48.61
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.84
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,138.5
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,205.6
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.21
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.68
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,43.37
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,134.6
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,181.3
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.24
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.06
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.52
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,137.2
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.66
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.01
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.15
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.52
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.17
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.97
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-03-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.11
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-03-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.3
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-03-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.81
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
