Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-03-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.3
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-03-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.14
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.23
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.35
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.6
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.4
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.36
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.64
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.95
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.26
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.36
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.84
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.51
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.67
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.5
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.31
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.47
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.69
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.35
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
