Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.13
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.16
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.71
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.76
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.81
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.24
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.89
753603,STANBROOK RD - BELMONT,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-03-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
