Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
753603,STANBROOK RD - BELMONT,2023-03-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
753603,STANBROOK RD - BELMONT,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
753603,STANBROOK RD - BELMONT,2023-03-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
753603,STANBROOK RD - BELMONT,2023-03-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-03-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.91
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.8
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.02
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-03-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.05
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-03-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.5
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-03-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.51
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.18
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-03-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.23
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-03-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.2
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.5
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.26
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
