Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.42
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.27
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.02
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.29
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
