Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.85
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.38
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.84
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.16
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.11
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.35
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.36
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.11
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.49
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-03T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-03-03T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-03T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-03T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.23
753603,STANBROOK RD - BELMONT,2023-03-03T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-03-03T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-03-03T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-03T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-03T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-03T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-03T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-03T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-03T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-03T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
