Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.92
753603,STANBROOK RD - BELMONT,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
753603,STANBROOK RD - BELMONT,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
753603,STANBROOK RD - BELMONT,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
753603,STANBROOK RD - BELMONT,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.75
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.26
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.61
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.5
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.7
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.63
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.14
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.11
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
753603,STANBROOK RD - BELMONT,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.05
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.96
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.85
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.96
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.13
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
753603,STANBROOK RD - BELMONT,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.43
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.45
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.64
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.89
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.65
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
753603,STANBROOK RD - BELMONT,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.22
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.68
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.43
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.2
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.65
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.26
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.34
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.69
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
753603,STANBROOK RD - BELMONT,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.75
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.68
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.12
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.72
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.5
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.41
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.18
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
753603,STANBROOK RD - BELMONT,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.92
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.44
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.8
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.05
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.29
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.97
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.09
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
753603,STANBROOK RD - BELMONT,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.05
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.33
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.78
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.7
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.8
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.86
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.45
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.06
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.91
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.78
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.84
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
753603,STANBROOK RD - BELMONT,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.18
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.95
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.46
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.9
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.3
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.59
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.59
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.74
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.53
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.05
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
753603,STANBROOK RD - BELMONT,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.06
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.92
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.33
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.49
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.39
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
753603,STANBROOK RD - BELMONT,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.93
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.45
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.65
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.91
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.89
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.42
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
753603,STANBROOK RD - BELMONT,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.43
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.45
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.72
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.3
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.88
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.2
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.64
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.31
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.64
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.36
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
753603,STANBROOK RD - BELMONT,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.96
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.35
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.16
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.7
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.82
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.79
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.95
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.78
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.14
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.11
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
