Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
753603,STANBROOK RD - BELMONT,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.33
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.59
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.24
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,131.9
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.37
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.7
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
753603,STANBROOK RD - BELMONT,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.83
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.04
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,132.0
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.22
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.61
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.65
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
753603,STANBROOK RD - BELMONT,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.7
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.7
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.9
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.9
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.91
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.23
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.41
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
753603,STANBROOK RD - BELMONT,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.17
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.76
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.69
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,154.2
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.97
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.02
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.48
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.65
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
753603,STANBROOK RD - BELMONT,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.58
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.44
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.23
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
753603,STANBROOK RD - BELMONT,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.0
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.04
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.21
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.18
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.8
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.24
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.73
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.73
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.91
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.28
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.08
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.44
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.86
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.61
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
