Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.22
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.15
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.21
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.54
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.92
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.82
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.57
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.42
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.22
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.08
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.2
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.57
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.46
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.12
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.82
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.67
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.9
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.63
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.47
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.02
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.81
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.44
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.91
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.63
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.02
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.21
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
753603,STANBROOK RD - BELMONT,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.38
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.71
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.66
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.84
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.41
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.37
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
