Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
753603,STANBROOK RD - BELMONT,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.24
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.44
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.26
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
753603,STANBROOK RD - BELMONT,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.87
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.15
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.32
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
753603,STANBROOK RD - BELMONT,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.26
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.57
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
753603,STANBROOK RD - BELMONT,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.24
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,139.6
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.47
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.0
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.14
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.39
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
753603,STANBROOK RD - BELMONT,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.09
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,151.3
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.2
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.8
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.57
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.73
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.23
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.83
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.33
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
753603,STANBROOK RD - BELMONT,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.81
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.72
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.05
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
753603,STANBROOK RD - BELMONT,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.42
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.53
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.95
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.39
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.1
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
753603,STANBROOK RD - BELMONT,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.7
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.01
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.7
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.33
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.44
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.65
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.83
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
753603,STANBROOK RD - BELMONT,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.63
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.18
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,147.5
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.96
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.6
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
753603,STANBROOK RD - BELMONT,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.97
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
