Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.98
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.95
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
753603,STANBROOK RD - BELMONT,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.71
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.13
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.63
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.32
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
753603,STANBROOK RD - BELMONT,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.03
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.87
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.12
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
753603,STANBROOK RD - BELMONT,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.35
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.46
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.82
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
753603,STANBROOK RD - BELMONT,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.51
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.34
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.26
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
753603,STANBROOK RD - BELMONT,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.54
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.18
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.13
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.11
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
753603,STANBROOK RD - BELMONT,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.86
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.15
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.35
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.69
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.5
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.9
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.5
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.26
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.87
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.41
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.29
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,137.4
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.73
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.51
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.5
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
