Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.94
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.44
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.86
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.3
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.45
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.19
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.72
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.96
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.31
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.81
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.58
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.2
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.76
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-03-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-04T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-04T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-04T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-04T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-03-04T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-03-04T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-03-04T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-04T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-04T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-04T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-04T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-04T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
753603,STANBROOK RD - BELMONT,2023-03-04T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-04T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
753603,STANBROOK RD - BELMONT,2023-03-04T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-03-04T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
