Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-05T21:40:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
753603,STANBROOK RD - BELMONT,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
753603,STANBROOK RD - BELMONT,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
753603,STANBROOK RD - BELMONT,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
753603,STANBROOK RD - BELMONT,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
753603,STANBROOK RD - BELMONT,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.94
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.39
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.08
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.7
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.44
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.97
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.53
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.86
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.46
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
753603,STANBROOK RD - BELMONT,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.72
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.32
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.73
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
753603,STANBROOK RD - BELMONT,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.94
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
753603,STANBROOK RD - BELMONT,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.41
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.95
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
753603,STANBROOK RD - BELMONT,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.0
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.72
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
753603,STANBROOK RD - BELMONT,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.88
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.95
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.63
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.91
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.64
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.29
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.19
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.79
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.02
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.32
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.2
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.11
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
753603,STANBROOK RD - BELMONT,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.24
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.35
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.79
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
753603,STANBROOK RD - BELMONT,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.56
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.94
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.4
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.81
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.37
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.65
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.77
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
753603,STANBROOK RD - BELMONT,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.72
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.39
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.9
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.77
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.16
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
753603,STANBROOK RD - BELMONT,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
