Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.64
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.53
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.31
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.92
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.84
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
753603,STANBROOK RD - BELMONT,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.15
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.64
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.33
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.79
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.42
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
753603,STANBROOK RD - BELMONT,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.55
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.5
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.44
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.43
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.3
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
753603,STANBROOK RD - BELMONT,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.27
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.67
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.22
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.1
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.26
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.53
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.24
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
753603,STANBROOK RD - BELMONT,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.77
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.31
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.1
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.07
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.16
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.63
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.14
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
753603,STANBROOK RD - BELMONT,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.51
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.02
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.36
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.76
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.66
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.32
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
753603,STANBROOK RD - BELMONT,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.29
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.32
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.96
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,134.6
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.22
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.8
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.18
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
753603,STANBROOK RD - BELMONT,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.4
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.48
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.72
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.89
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.12
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
753603,STANBROOK RD - BELMONT,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.1
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.95
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.57
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.33
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.84
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.5
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.56
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.85
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.28
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
753603,STANBROOK RD - BELMONT,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.69
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.62
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.51
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.31
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.69
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.93
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
753603,STANBROOK RD - BELMONT,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.22
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.8
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.68
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.47
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.31
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.14
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
753603,STANBROOK RD - BELMONT,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.83
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.59
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.83
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.93
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.91
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.34
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.51
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.74
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
753603,STANBROOK RD - BELMONT,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.67
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.74
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.56
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,139.7
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.9
