Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.51
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.52
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.59
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
753603,STANBROOK RD - BELMONT,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.53
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.27
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.16
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,133.3
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.59
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.69
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.74
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
753603,STANBROOK RD - BELMONT,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.74
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.92
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.29
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.0
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.17
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.0
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.44
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.45
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.18
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.51
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.48
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.99
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.58
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.01
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.07
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.08
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
753603,STANBROOK RD - BELMONT,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.61
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.76
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.95
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
753603,STANBROOK RD - BELMONT,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.95
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.22
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.18
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.7
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.46
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.89
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
753603,STANBROOK RD - BELMONT,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.1
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
753603,STANBROOK RD - BELMONT,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.5
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.78
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.89
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
753603,STANBROOK RD - BELMONT,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.65
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.83
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.05
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.44
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.0
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.98
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.45
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.14
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.81
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.93
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.59
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
