Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.59
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.78
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,137.3
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.3
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.63
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.22
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.73
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,133.7
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.02
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.15
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.12
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.28
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
753603,STANBROOK RD - BELMONT,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.88
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.07
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
753603,STANBROOK RD - BELMONT,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.38
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.29
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.11
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.75
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.4
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.06
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
753603,STANBROOK RD - BELMONT,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.48
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.96
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.02
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.5
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.98
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.14
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
753603,STANBROOK RD - BELMONT,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.47
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.24
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.6
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.68
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
753603,STANBROOK RD - BELMONT,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.78
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.11
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.14
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.25
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
753603,STANBROOK RD - BELMONT,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.92
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.0
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.7
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.6
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
753603,STANBROOK RD - BELMONT,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.73
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.1
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.23
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.03
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,145.1
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.7
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.72
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.59
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.24
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
753603,STANBROOK RD - BELMONT,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.31
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
