Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.75
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
753603,STANBROOK RD - BELMONT,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.0
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.94
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.54
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.96
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.48
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
753603,STANBROOK RD - BELMONT,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.44
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.02
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.11
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.13
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
753603,STANBROOK RD - BELMONT,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.22
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.04
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.34
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
753603,STANBROOK RD - BELMONT,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.0
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.02
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.26
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.2
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.37
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
753603,STANBROOK RD - BELMONT,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.18
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
753603,STANBROOK RD - BELMONT,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.84
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.22
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.36
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
753603,STANBROOK RD - BELMONT,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.65
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.56
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
753603,STANBROOK RD - BELMONT,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.6
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.93
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
753603,STANBROOK RD - BELMONT,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.17
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
753603,STANBROOK RD - BELMONT,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.54
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.79
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,14.2
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.68
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.1
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
753603,STANBROOK RD - BELMONT,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
753603,STANBROOK RD - BELMONT,2023-03-05T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-05T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
