Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
