Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-03-05T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-05T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-05T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-05T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
753603,STANBROOK RD - BELMONT,2023-03-05T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-03-05T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-03-05T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
