Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-03-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-03-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-03-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
753603,STANBROOK RD - BELMONT,2023-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-03-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-03-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-03-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.13
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.92
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.86
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.36
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
