Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.72
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.03
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.62
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
753603,STANBROOK RD - BELMONT,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.56
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.54
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.09
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
753603,STANBROOK RD - BELMONT,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.28
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.09
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.4
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.73
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.2
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.01
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.61
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
753603,STANBROOK RD - BELMONT,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.09
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.22
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.99
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
753603,STANBROOK RD - BELMONT,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.55
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.76
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.01
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
753603,STANBROOK RD - BELMONT,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.05
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.35
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.32
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.86
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.91
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.37
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.22
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.78
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.99
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.15
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.72
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
753603,STANBROOK RD - BELMONT,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.53
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,149.3
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.2
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.75
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.21
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.15
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
753603,STANBROOK RD - BELMONT,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.51
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,137.3
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.98
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.13
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.44
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.19
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
753603,STANBROOK RD - BELMONT,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.39
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.07
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.46
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,148.3
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.4
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.68
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.26
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.91
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
