Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.07
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.33
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.37
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
753603,STANBROOK RD - BELMONT,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.97
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.33
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,147.0
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.89
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.36
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.86
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.69
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
753603,STANBROOK RD - BELMONT,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.21
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.06
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,136.2
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.22
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.33
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.95
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.39
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
753603,STANBROOK RD - BELMONT,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,37.01
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.95
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,155.8
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.28
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.62
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.23
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
753603,STANBROOK RD - BELMONT,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.74
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.5
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.33
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.85
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.12
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.19
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.45
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
753603,STANBROOK RD - BELMONT,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.13
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,140.7
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.13
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.65
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.96
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
753603,STANBROOK RD - BELMONT,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,39.97
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.0
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,168.9
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.84
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.48
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.93
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.37
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
753603,STANBROOK RD - BELMONT,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.96
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.22
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.91
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.1
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.86
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.21
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.92
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.77
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
753603,STANBROOK RD - BELMONT,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.38
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.52
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.57
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.36
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.59
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.24
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.89
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.16
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
753603,STANBROOK RD - BELMONT,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.19
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.28
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.96
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.11
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.39
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.39
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.35
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
753603,STANBROOK RD - BELMONT,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.91
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.84
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.06
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.24
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.8
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.3
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
753603,STANBROOK RD - BELMONT,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.93
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.31
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.91
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.69
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.4
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.42
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.09
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.03
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
753603,STANBROOK RD - BELMONT,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.18
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,142.8
