Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.73
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.98
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.07
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.7
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
753603,STANBROOK RD - BELMONT,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.26
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.78
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.38
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.97
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.76
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.81
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.74
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.07
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.17
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.4
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.5
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.28
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.33
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
